Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
410011,Albertus Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
410011,Albertus Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
410011,Albertus Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.89
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
410011,Albertus Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
410011,Albertus Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
410011,Albertus Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
410011,Albertus Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
