Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.83
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
410011,Albertus Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.09
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
410011,Albertus Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.96
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.7
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
410011,Albertus Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.22
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.4
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.9
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
410011,Albertus Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.44
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.01
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.15
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
410011,Albertus Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
410011,Albertus Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.74
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
410011,Albertus Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.88
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.79
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
