Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.54
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
410011,Albertus Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.72
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.2
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
410011,Albertus Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.59
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.65
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
410011,Albertus Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.16
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
410011,Albertus Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.77
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.94
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
410011,Albertus Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.55
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.25
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
410011,Albertus Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.35
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
410011,Albertus Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.81
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.81
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.57
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.1
