Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
410011,Albertus Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.85
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
410011,Albertus Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.99
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.01
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
410011,Albertus Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
410011,Albertus Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.28
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.59
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
410011,Albertus Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.4
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
410011,Albertus Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.44
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
410011,Albertus Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.29
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.16
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
