Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
410011,Albertus Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.58
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.41
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.45
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
410011,Albertus Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.79
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
410011,Albertus Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.4
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.11
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.12
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
410011,Albertus Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.62
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.09
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
410011,Albertus Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.22
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.27
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.45
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.5
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
410011,Albertus Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.92
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.49
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
410011,Albertus Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.15
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.26
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
