Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
410011,Albertus Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.07
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.47
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.12
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
410011,Albertus Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.27
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.67
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
410011,Albertus Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.87
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.68
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.91
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
410011,Albertus Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.47
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.16
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.52
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.21
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.59
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
410011,Albertus Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.79
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.96
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.53
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.16
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.8
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.16
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
410011,Albertus Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.34
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.55
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.66
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.65
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.3
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.14
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
410011,Albertus Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.61
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.53
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.72
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.57
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.49
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
410011,Albertus Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
