Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.58
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.03
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.76
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.6
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.6
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.8
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410011,Albertus Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.48
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.67
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.79
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.68
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.5
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.38
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.7
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
410011,Albertus Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.67
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.46
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.97
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.94
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.4
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
410011,Albertus Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.86
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.62
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.05
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.57
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.43
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.45
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.02
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.1
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.34
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
410011,Albertus Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.33
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.88
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.89
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.92
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.02
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.7
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
410011,Albertus Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.83
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.81
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.75
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.86
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
410011,Albertus Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
