Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.6
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.46
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.6
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.56
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.72
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.03
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
410011,Albertus Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.97
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.39
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
410011,Albertus Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.97
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.46
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.47
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.2
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.89
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
410011,Albertus Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.11
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.25
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.42
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410011,Albertus Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.65
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.24
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.56
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.69
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
410011,Albertus Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.48
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.52
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.8
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.42
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
410011,Albertus Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
