Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.54
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.46
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.38
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
410011,Albertus Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.04
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.03
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.53
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.44
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.5
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
410011,Albertus Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.23
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.84
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.36
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.45
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.6
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
410011,Albertus Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.37
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.26
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.65
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
410011,Albertus Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.95
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.58
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.22
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.59
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.89
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.5
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.27
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.0
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
410011,Albertus Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.21
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.64
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.55
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.34
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.5
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
410011,Albertus Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.31
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.77
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.72
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.83
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.74
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.8
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
410011,Albertus Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.32
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.76
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
