Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.39
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.7
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
410011,Albertus Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.68
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.91
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.07
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.46
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.49
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.6
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.6
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
410011,Albertus Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.72
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.39
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.46
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.19
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.4
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
410011,Albertus Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.12
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.75
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.27
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.82
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.89
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.3
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.9
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
410011,Albertus Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.51
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.77
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.15
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.43
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.79
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.11
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.25
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.06
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.61
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.98
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.2
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
410011,Albertus Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.53
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.0
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.16
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.6
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.36
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.3
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
410011,Albertus Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.28
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.72
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.37
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.9
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
