Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.81
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
410011,Albertus Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.09
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.52
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.43
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.66
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.44
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.2
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.8
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
410011,Albertus Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.29
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.56
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.31
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.3
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
410011,Albertus Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.01
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.19
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.58
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.9
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.5
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.1
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
410011,Albertus Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.84
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.1
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.92
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.08
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.44
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.8
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.9
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.06
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.3
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.0
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.9
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
410011,Albertus Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.77
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.7
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.84
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.12
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
410011,Albertus Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.28
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.62
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.02
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.7
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,27.2
