Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
410011,Albertus Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.18
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.15
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.33
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.13
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.0
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
410011,Albertus Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.91
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.89
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.69
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.58
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.65
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.6
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.75
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.8
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
410011,Albertus Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.38
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.98
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.86
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.9
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.49
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.01
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
410011,Albertus Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.14
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.12
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.21
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,26.7
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
410011,Albertus Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.5
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.47
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.52
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.6
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,26.7
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
