Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410011,Albertus Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.97
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.02
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,26.6
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
410011,Albertus Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.84
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.55
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.68
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
410011,Albertus Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.69
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.57
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.95
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
410011,Albertus Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.32
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.18
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.54
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.7
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
410011,Albertus Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.04
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.73
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
410011,Albertus Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.85
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,26.3
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
410011,Albertus Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.01
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.01
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,26.2
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
410011,Albertus Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
