Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.42
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.0
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,26.1
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
410011,Albertus Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,26.1
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
410011,Albertus Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.4
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,26.1
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
410011,Albertus Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.41
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,26.0
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
410011,Albertus Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.34
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.32
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.05
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.1
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,26.0
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
410011,Albertus Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.91
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,25.9
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
410011,Albertus Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.65
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,25.9
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
410011,Albertus Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
