Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,25.9
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
410011,Albertus Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.37
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,25.9
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.35
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,25.9
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
410011,Albertus Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,25.9
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
410011,Albertus Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.27
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,26.0
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
410011,Albertus Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.37
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,26.0
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
410011,Albertus Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.42
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,26.1
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
410011,Albertus Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
