Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.29
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,26.2
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.43
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,26.3
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
410011,Albertus Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.15
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.3
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
410011,Albertus Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
410011,Albertus Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,26.6
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
410011,Albertus Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,26.7
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
410011,Albertus Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410011,Albertus Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
