Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
410011,Albertus Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
410011,Albertus Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
410011,Albertus Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
410011,Albertus Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
410011,Albertus Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
