Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
410011,Albertus Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
