Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
410011,Albertus Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
410011,Albertus Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
410011,Albertus Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
410011,Albertus Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
410011,Albertus Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
