Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
410011,Albertus Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
410011,Albertus Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
410011,Albertus Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
410011,Albertus Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
410011,Albertus Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.89
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
410011,Albertus Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
