Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
410011,Albertus Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
410011,Albertus Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.35
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
410011,Albertus Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.34
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
410011,Albertus Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.31
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
410011,Albertus Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
410011,Albertus Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
410011,Albertus Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.65
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
