Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
410011,Albertus Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.36
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
410011,Albertus Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.11
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.42
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
410011,Albertus Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.63
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
410011,Albertus Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.41
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
410011,Albertus Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.25
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
410011,Albertus Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.68
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410011,Albertus Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.99
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
