Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.26
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.41
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
410011,Albertus Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
410011,Albertus Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.96
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.04
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
410011,Albertus Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.93
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.63
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
410011,Albertus Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.62
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.04
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.39
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
410011,Albertus Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.2
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.31
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.41
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
410011,Albertus Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.15
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.05
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
410011,Albertus Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.2
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.58
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
