Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
410011,Albertus Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
410011,Albertus Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.89
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.84
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
410011,Albertus Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
410011,Albertus Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.7
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.3
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.76
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
410011,Albertus Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.72
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410011,Albertus Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.69
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.25
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
410011,Albertus Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.99
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.1
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
