Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
410011,Albertus Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.69
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
410011,Albertus Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.79
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
410011,Albertus Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.24
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.7
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
410011,Albertus Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.45
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
410011,Albertus Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.83
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.62
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
410011,Albertus Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.2
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.63
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
410011,Albertus Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
