Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
410011,Albertus Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.39
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.67
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.22
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
410011,Albertus Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.79
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.15
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.55
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.88
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.11
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.82
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
410011,Albertus Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.58
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.19
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
410011,Albertus Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.54
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.06
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.59
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.93
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.34
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.51
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.41
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.62
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.94
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.71
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.22
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.3
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
410011,Albertus Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
