Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.73
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.6
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.96
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.79
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.92
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
410011,Albertus Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.07
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.11
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.5
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
410011,Albertus Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.02
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.48
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.97
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.96
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.64
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
410011,Albertus Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.01
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.41
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.27
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.42
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
410011,Albertus Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.11
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.17
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.59
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.01
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
410011,Albertus Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.04
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.43
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.06
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.0
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
410011,Albertus Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.28
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.4
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.73
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
410011,Albertus Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
