Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.93
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.76
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.86
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.23
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.76
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.52
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
410011,Albertus Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.32
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.32
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.68
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
410011,Albertus Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.08
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.43
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.09
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.51
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.94
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.7
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
410011,Albertus Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.75
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.44
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
410011,Albertus Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.25
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.77
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410011,Albertus Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.17
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.59
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.69
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.13
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.1
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.1
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
