Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.64
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.14
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.96
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.34
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.67
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.5
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.4
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.1
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
410011,Albertus Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.81
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.9
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.33
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.11
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.49
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.7
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.3
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
410011,Albertus Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.79
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.77
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.35
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.53
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.5
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.1
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.2
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.79
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
410011,Albertus Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.25
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.93
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.77
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.3
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.5
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
410011,Albertus Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.31
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.06
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.0
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.1
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
410011,Albertus Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.01
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.89
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.39
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.6
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.3
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
410011,Albertus Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.3
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.71
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.35
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.7
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.1
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.1
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
410011,Albertus Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
