Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.93
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.7
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,124.4
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.3
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
410011,Albertus Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.36
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,33.44
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.86
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,138.6
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.8
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
410011,Albertus Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.76
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.04
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.94
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,128.0
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.6
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
410011,Albertus Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.97
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.39
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.21
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.71
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.5
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.3
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
410011,Albertus Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.23
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.45
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.98
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.9
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,130.9
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.2
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
410011,Albertus Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.7
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.94
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,38.39
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.1
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,157.6
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.96
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
410011,Albertus Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.42
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.93
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.59
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.92
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,38.58
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.1
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,156.9
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.93
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
410011,Albertus Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.97
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.03
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.12
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,118.9
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.5
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
