Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
410011,Albertus Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.51
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.35
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.07
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,37.64
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.1
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,154.9
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.09
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
410011,Albertus Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.97
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.65
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.81
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.3
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.6
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
410011,Albertus Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.14
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.97
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.4
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.8
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.6
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
410011,Albertus Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.13
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.9
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.61
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.7
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,125.6
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.5
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.3
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
410011,Albertus Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.59
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.8
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.83
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.7
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.72
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,131.0
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,143.3
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.52
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
410011,Albertus Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.33
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.36
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.28
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.32
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.84
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,129.0
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.4
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
410011,Albertus Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.93
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.57
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.6
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.4
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
