Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
410011,Albertus Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.72
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.48
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.2
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.72
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
410011,Albertus Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.79
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.69
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.8
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.8
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.43
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.86
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.5
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.4
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,26.7
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.62
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
410011,Albertus Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.74
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.4
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.72
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.5
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,26.7
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
410011,Albertus Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.95
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.43
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.8
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,26.6
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
410011,Albertus Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.29
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.85
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,26.6
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
410011,Albertus Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.77
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.2
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
