Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
410011,Albertus Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.85
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.25
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.74
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.44
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
410011,Albertus Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.7
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.71
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.87
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.8
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,26.3
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
410011,Albertus Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.78
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.02
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.83
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.5
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,26.3
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
410011,Albertus Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.38
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.59
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.88
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.7
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,26.3
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
410011,Albertus Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,26.3
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
410011,Albertus Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.47
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.19
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.5
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
410011,Albertus Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.42
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.84
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.6
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
410011,Albertus Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
