Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.79
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.4
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,26.3
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
410011,Albertus Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
410011,Albertus Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.07
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.92
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
410011,Albertus Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
410011,Albertus Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.41
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
410011,Albertus Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.32
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
410011,Albertus Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.68
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.82
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.17
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
410011,Albertus Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.8
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
