Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.53
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
410011,Albertus Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.05
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.83
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
410011,Albertus Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.51
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.72
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
410011,Albertus Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.84
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.7
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
410011,Albertus Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,26.6
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
410011,Albertus Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.55
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
