Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.51
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,26.7
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
410011,Albertus Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.18
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
410011,Albertus Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.67
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.85
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
410011,Albertus Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
410011,Albertus Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
410011,Albertus Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
410011,Albertus Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
410011,Albertus Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
