Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
410011,Albertus Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
