Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
410011,Albertus Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
410011,Albertus Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
410011,Albertus Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
410011,Albertus Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
410011,Albertus Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
410011,Albertus Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
