Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
410011,Albertus Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
410011,Albertus Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.23
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.34
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
410011,Albertus Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
