Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
410011,Albertus Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
410011,Albertus Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
410011,Albertus Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
410011,Albertus Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
