Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
410011,Albertus Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.55
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.93
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
410011,Albertus Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.45
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.11
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
410011,Albertus Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.45
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,16.5
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.42
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
410011,Albertus Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.31
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.05
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
410011,Albertus Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.26
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
410011,Albertus Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.75
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.35
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
410011,Albertus Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.38
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
