Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.91
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
410011,Albertus Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.11
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.12
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.53
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.9
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
410011,Albertus Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.03
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.65
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.84
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
410011,Albertus Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.5
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.05
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.71
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
410011,Albertus Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.79
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.11
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.69
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
410011,Albertus Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.89
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.57
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.3
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.61
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.0
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
410011,Albertus Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.48
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.57
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
410011,Albertus Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.34
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.17
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
