Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
410011,Albertus Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.19
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.72
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.73
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.79
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.32
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.3
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.41
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.73
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
410011,Albertus Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.29
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.97
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.63
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
410011,Albertus Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.6
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.51
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.99
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.36
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
410011,Albertus Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.78
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.71
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.23
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
410011,Albertus Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.59
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.17
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.33
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
410011,Albertus Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.27
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.78
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
410011,Albertus Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.59
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.18
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
