Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
410011,Albertus Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.55
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.43
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.73
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.14
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
410011,Albertus Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.12
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.93
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.43
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.17
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
410011,Albertus Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.89
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.37
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.28
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.04
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.8
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
410011,Albertus Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.73
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.13
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.82
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
410011,Albertus Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.95
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.28
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.58
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.62
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
410011,Albertus Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.68
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.73
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.8
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.73
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
410011,Albertus Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.22
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.6
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.43
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.05
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
