Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
410011,Albertus Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.09
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.97
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.2
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.79
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
410011,Albertus Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.11
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.06
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.51
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.0
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.32
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.5
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
410011,Albertus Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.92
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.39
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.03
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.91
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
410011,Albertus Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.1
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.16
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.29
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.85
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
410011,Albertus Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.24
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.16
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.91
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410011,Albertus Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.92
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.78
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.6
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.32
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
410011,Albertus Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.71
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.25
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.03
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.5
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
410011,Albertus Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
