Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.56
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.68
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,56.7
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.86
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.12
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.27
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.6
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
410011,Albertus Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.51
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,18.56
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.03
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.92
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.43
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.7
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.8
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
410011,Albertus Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.56
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.44
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,52.7
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.19
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.83
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.27
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.81
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
410011,Albertus Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.9
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,56.1
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.21
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.88
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.64
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.13
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.1
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
410011,Albertus Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.47
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,53.8
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.77
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.53
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.77
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.41
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
410011,Albertus Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.66
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.92
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.21
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.77
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.33
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.4
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
410011,Albertus Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.7
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.64
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.89
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.73
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
410011,Albertus Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
