Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.05
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.68
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.04
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
410011,Albertus Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.02
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.66
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.11
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
410011,Albertus Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.2
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.49
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.64
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.24
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
410011,Albertus Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.08
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.71
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.89
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
410011,Albertus Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.95
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.75
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.06
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
410011,Albertus Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.75
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.1
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.7
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.33
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.81
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.57
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
410011,Albertus Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.17
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.12
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.79
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.95
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
410011,Albertus Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
