Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.91
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.69
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.79
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.07
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
410011,Albertus Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.02
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.7
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
410011,Albertus Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.14
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.62
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.25
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.4
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
410011,Albertus Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.09
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.85
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
410011,Albertus Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.11
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.58
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.89
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.29
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
410011,Albertus Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.19
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.53
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.05
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.23
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
410011,Albertus Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.8
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.4
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.22
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.23
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410011,Albertus Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.14
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.05
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.41
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.73
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
