Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.49
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
410011,Albertus Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.69
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.81
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.54
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.91
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.53
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.5
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
410011,Albertus Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.67
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.72
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.24
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.14
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.23
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.7
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
410011,Albertus Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.7
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.19
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.33
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.01
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.97
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
410011,Albertus Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.15
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.75
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.16
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.81
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.51
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.17
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
410011,Albertus Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.45
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,67.7
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.79
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.89
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.07
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.98
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.7
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
410011,Albertus Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.08
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,62.6
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.8
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.82
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.48
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.58
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
410011,Albertus Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.81
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.49
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.68
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.89
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.6
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
