Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
410011,Albertus Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.64
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.63
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.71
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.81
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.11
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.63
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.5
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
410011,Albertus Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.23
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.86
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.08
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.19
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.2
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
410011,Albertus Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.14
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.51
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.45
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.19
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.2
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.43
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.88
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.34
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.87
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.29
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410011,Albertus Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.63
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.59
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.11
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.25
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.7
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
410011,Albertus Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.37
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.28
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.31
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.41
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.5
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.1
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
410011,Albertus Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.23
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.93
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.56
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.6
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.55
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.3
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
