Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.92
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.4
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.83
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.35
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.5
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.06
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
410011,Albertus Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.94
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.22
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.92
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.9
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
410011,Albertus Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.71
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.98
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.43
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.87
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.3
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.98
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
410011,Albertus Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.26
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.06
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.41
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.91
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.51
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.1
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
410011,Albertus Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.39
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.71
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.21
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.27
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.4
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
410011,Albertus Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.53
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.12
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.3
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.44
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.14
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.9
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
410011,Albertus Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.09
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.98
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.68
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.2
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
410011,Albertus Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
