Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.29
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.88
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.7
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
410011,Albertus Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.53
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.88
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.85
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.5
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
410011,Albertus Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.67
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.08
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.21
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.17
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.05
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.7
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
410011,Albertus Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.33
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.72
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.72
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.5
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
410011,Albertus Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.58
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.6
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.02
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
410011,Albertus Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.9
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
