Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.46
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.7
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
410011,Albertus Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.85
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.0
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
410011,Albertus Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.85
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.27
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.04
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
410011,Albertus Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.37
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
410011,Albertus Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.42
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.51
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
410011,Albertus Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.18
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
410011,Albertus Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
410011,Albertus Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
