Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
410011,Albertus Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.9
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
410011,Albertus Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.04
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
410011,Albertus Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,26.7
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,26.7
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.03
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,26.7
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
410011,Albertus Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.97
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
410011,Albertus Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
