Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.33
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
410011,Albertus Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.05
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
410011,Albertus Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.23
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.9
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
410011,Albertus Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
410011,Albertus Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.8
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
410011,Albertus Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
