Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
410011,Albertus Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
410011,Albertus Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
410011,Albertus Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
410011,Albertus Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
410011,Albertus Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410011,Albertus Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
410011,Albertus Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
