Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
410011,Albertus Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
410011,Albertus Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
410011,Albertus Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
410011,Albertus Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
410011,Albertus Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
410011,Albertus Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
