Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
410011,Albertus Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
410011,Albertus Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
410011,Albertus Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
410011,Albertus Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.82
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
410011,Albertus Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.65
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
410011,Albertus Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.33
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
410011,Albertus Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
