Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
410011,Albertus Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.4
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
410011,Albertus Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
410011,Albertus Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.43
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.2
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
410011,Albertus Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.05
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
410011,Albertus Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.41
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.12
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
410011,Albertus Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.26
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
410011,Albertus Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
