Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
410011,Albertus Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.11
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
410011,Albertus Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.18
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.28
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
410011,Albertus Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.21
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.47
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
410011,Albertus Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.37
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.72
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
410011,Albertus Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.26
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
410011,Albertus Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.23
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
410011,Albertus Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.88
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.72
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
