Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
410011,Albertus Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.94
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.13
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
410011,Albertus Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.89
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.57
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
410011,Albertus Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.8
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.97
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
410011,Albertus Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.87
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
410011,Albertus Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.88
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.76
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.0
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.16
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
410011,Albertus Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.21
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.32
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
410011,Albertus Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.49
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.38
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.1
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
