Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
410011,Albertus Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.05
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
410011,Albertus Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.39
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.12
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.5
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
410011,Albertus Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.35
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.11
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
410011,Albertus Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.37
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.59
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
410011,Albertus Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.99
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.58
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.53
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
410011,Albertus Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.83
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.02
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
410011,Albertus Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.04
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.42
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.56
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
410011,Albertus Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
