Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.87
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.58
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.28
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.5
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
410011,Albertus Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.34
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.42
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.21
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
410011,Albertus Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.78
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.55
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
410011,Albertus Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.34
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.9
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
410011,Albertus Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.42
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.8
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.36
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.2
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
410011,Albertus Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.18
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.52
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.57
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.67
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
410011,Albertus Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.12
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.77
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
410011,Albertus Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
