Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.29
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.68
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.88
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.4
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
410011,Albertus Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.85
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.46
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.4
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.99
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.78
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.7
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.67
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.14
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.06
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.53
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.2
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
410011,Albertus Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.39
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.22
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.93
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.0
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.43
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.7
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.6
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.8
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.51
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.29
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.67
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.61
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.3
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
410011,Albertus Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.54
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.2
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.55
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.61
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
410011,Albertus Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
